Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532567,Usk Road Caerleon,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.7
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532567,Usk Road Caerleon,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532567,Usk Road Caerleon,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
