Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532567,Usk Road Caerleon,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.8
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532567,Usk Road Caerleon,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532567,Usk Road Caerleon,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.47
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
