Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.37
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
532567,Usk Road Caerleon,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532567,Usk Road Caerleon,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532567,Usk Road Caerleon,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532567,Usk Road Caerleon,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532567,Usk Road Caerleon,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532567,Usk Road Caerleon,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
