Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532567,Usk Road Caerleon,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.0
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532567,Usk Road Caerleon,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.33
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.1
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532567,Usk Road Caerleon,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,22.2
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532567,Usk Road Caerleon,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
