Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,22.3
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
532567,Usk Road Caerleon,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532567,Usk Road Caerleon,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,22.4
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532567,Usk Road Caerleon,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532567,Usk Road Caerleon,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.7
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532567,Usk Road Caerleon,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.9
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532567,Usk Road Caerleon,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
