Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532567,Usk Road Caerleon,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532567,Usk Road Caerleon,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532567,Usk Road Caerleon,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
532567,Usk Road Caerleon,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.68
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
532567,Usk Road Caerleon,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.29
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
532567,Usk Road Caerleon,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.03
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
532567,Usk Road Caerleon,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.87
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
