Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532567,Usk Road Caerleon,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.69
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.4
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532567,Usk Road Caerleon,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.91
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
532567,Usk Road Caerleon,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.5
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
532567,Usk Road Caerleon,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.77
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.9
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.9
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.8
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.1
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532567,Usk Road Caerleon,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.22
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.2
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
532567,Usk Road Caerleon,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.45
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
532567,Usk Road Caerleon,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
