Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532567,Usk Road Caerleon,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.41
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
532567,Usk Road Caerleon,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.99
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.25
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
532567,Usk Road Caerleon,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.26
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.51
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
532567,Usk Road Caerleon,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.1
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532567,Usk Road Caerleon,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.21
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
532567,Usk Road Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.06
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
532567,Usk Road Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
