Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.66
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532567,Usk Road Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.57
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
532567,Usk Road Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.4
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
