Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.1
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532567,Usk Road Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.72
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
532567,Usk Road Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.9
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.84
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532567,Usk Road Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.34
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.46
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532567,Usk Road Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.27
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.8
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532567,Usk Road Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.97
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
532567,Usk Road Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.78
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
532567,Usk Road Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
