Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532567,Usk Road Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.5
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532567,Usk Road Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
532567,Usk Road Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532567,Usk Road Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
