Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
532567,Usk Road Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.79
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532567,Usk Road Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.0
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
532567,Usk Road Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532567,Usk Road Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.1
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.2
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
