Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,23.3
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,23.4
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.6
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.7
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.9
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532567,Usk Road Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.0
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.1
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
