Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.2
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.3
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.5
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.6
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.7
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,24.8
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.0
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.2
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
