Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.3
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532567,Usk Road Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532567,Usk Road Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532567,Usk Road Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
