Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532567,Usk Road Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532567,Usk Road Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532567,Usk Road Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.16
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
