Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.99
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.1
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532567,Usk Road Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.17
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.71
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532567,Usk Road Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.39
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
532567,Usk Road Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532567,Usk Road Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.34
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532567,Usk Road Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.36
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
532567,Usk Road Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
