Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.1
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.0
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.1
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
532567,Usk Road Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532567,Usk Road Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532567,Usk Road Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532567,Usk Road Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
