Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532567,Usk Road Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,25.5
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,25.6
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,25.7
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.8
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.83
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532567,Usk Road Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,25.9
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.0
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532567,Usk Road Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
