Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.2
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532567,Usk Road Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532567,Usk Road Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.3
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532567,Usk Road Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.4
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532567,Usk Road Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.5
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532567,Usk Road Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532567,Usk Road Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
