Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532567,Usk Road Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532567,Usk Road Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532567,Usk Road Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532567,Usk Road Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
