Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532567,Usk Road Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
532567,Usk Road Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532567,Usk Road Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532567,Usk Road Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532567,Usk Road Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
