Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
532567,Usk Road Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532567,Usk Road Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.51
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532567,Usk Road Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532567,Usk Road Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532567,Usk Road Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
532567,Usk Road Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
532567,Usk Road Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
532567,Usk Road Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532567,Usk Road Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532567,Usk Road Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
