Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532567,Usk Road Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.7
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.8
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532567,Usk Road Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
