Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532567,Usk Road Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532567,Usk Road Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
