Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.55
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532567,Usk Road Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532567,Usk Road Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
