Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532567,Usk Road Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532567,Usk Road Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532567,Usk Road Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532567,Usk Road Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532567,Usk Road Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
