Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532567,Usk Road Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.59
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.1
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532567,Usk Road Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.35
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.2
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532567,Usk Road Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.09
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532567,Usk Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
