Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532567,Usk Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
532567,Usk Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532567,Usk Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
