Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532567,Usk Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.3
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532567,Usk Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532567,Usk Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
532567,Usk Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
532567,Usk Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.08
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.43
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.67
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
532567,Usk Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.26
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532567,Usk Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.05
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.83
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
