Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
532567,Usk Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.74
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
532567,Usk Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532567,Usk Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.73
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532567,Usk Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.41
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.23
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
532567,Usk Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.95
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.03
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
532567,Usk Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.72
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.1
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
532567,Usk Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.2
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
532567,Usk Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
