Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.3
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
532567,Usk Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.3
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
532567,Usk Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.64
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.49
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.4
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
532567,Usk Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.42
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.61
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.4
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
532567,Usk Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.42
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532567,Usk Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.47
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.13
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532567,Usk Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.6
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
532567,Usk Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.51
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.91
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.51
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.6
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
532567,Usk Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.81
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.84
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.75
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
