Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.6
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
532567,Usk Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.7
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
532567,Usk Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.7
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532567,Usk Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.94
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.78
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.8
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.43
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.64
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.9
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532567,Usk Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.64
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.68
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.9
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
532567,Usk Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.8
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
