Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.7
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532567,Usk Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.11
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.98
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.4
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.33
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.36
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.2
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532567,Usk Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.61
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.1
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.25
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.86
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.72
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.0
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532567,Usk Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.52
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.64
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.37
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.96
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532567,Usk Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.78
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.21
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
