Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532567,Usk Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.48
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.72
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.06
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532567,Usk Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.66
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.78
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.09
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532567,Usk Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.41
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532567,Usk Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.71
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.89
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532567,Usk Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.52
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.92
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.59
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
