Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532567,Usk Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.18
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.5
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.86
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.87
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532567,Usk Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.62
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.77
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532567,Usk Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.51
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.2
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.17
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.02
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
