Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.42
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.88
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.1
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532567,Usk Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.62
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.3
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532567,Usk Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.3
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.24
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532567,Usk Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.36
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.45
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.2
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532567,Usk Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.73
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.13
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.35
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.48
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.3
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532567,Usk Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
