Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.4
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.2
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.9
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.21
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.75
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532567,Usk Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.83
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.61
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.42
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
