Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.64
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.85
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532567,Usk Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.34
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.38
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.51
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532567,Usk Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.62
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532567,Usk Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.73
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532567,Usk Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
532567,Usk Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532567,Usk Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
