Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532567,Usk Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532567,Usk Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.36
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.05
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.75
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532567,Usk Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.17
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.12
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532567,Usk Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.91
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532567,Usk Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.79
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.67
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532567,Usk Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
