Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
532567,Usk Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532567,Usk Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.2
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532567,Usk Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532567,Usk Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532567,Usk Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
532567,Usk Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.35
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
532567,Usk Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.12
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.84
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.53
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
