Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
532567,Usk Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
532567,Usk Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532567,Usk Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
532567,Usk Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532567,Usk Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532567,Usk Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532567,Usk Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
