Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532567,Usk Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532567,Usk Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.87
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
532567,Usk Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532567,Usk Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532567,Usk Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.94
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532567,Usk Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.0
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
