Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532567,Usk Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.15
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532567,Usk Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532567,Usk Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532567,Usk Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.11
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
532567,Usk Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
