Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532567,Usk Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532567,Usk Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
532567,Usk Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532567,Usk Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.1
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532567,Usk Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532567,Usk Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.2
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
532567,Usk Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.3
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
