Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
532567,Usk Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.4
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532567,Usk Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.5
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532567,Usk Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.6
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
532567,Usk Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.11
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.7
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
532567,Usk Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.48
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.86
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.8
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
532567,Usk Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.5
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.6
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
532567,Usk Road Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
532567,Usk Road Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.92
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
532567,Usk Road Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
