Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
532567,Usk Road Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.42
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.0
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
532567,Usk Road Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.1
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
532567,Usk Road Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.05
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
532567,Usk Road Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.3
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
532567,Usk Road Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.14
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.3
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532567,Usk Road Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.4
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
532567,Usk Road Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.33
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.8
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
532567,Usk Road Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.66
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.2
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
532567,Usk Road Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.6
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
