Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
532567,Usk Road Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.14
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.3
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.5
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.7
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
532567,Usk Road Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.82
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.44
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.8
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
532567,Usk Road Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.46
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.8
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532567,Usk Road Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.98
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.26
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.9
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
532567,Usk Road Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.0
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
532567,Usk Road Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.0
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
532567,Usk Road Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.86
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.84
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.1
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532567,Usk Road Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.1
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
