Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
532567,Usk Road Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.94
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.3
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.1
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
532567,Usk Road Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.42
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.95
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.2
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
532567,Usk Road Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.3
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
532567,Usk Road Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.45
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.4
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
532567,Usk Road Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.87
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.5
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532567,Usk Road Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.59
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.56
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.45
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.29
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.9
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.5
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
532567,Usk Road Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.56
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.62
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.05
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.39
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.6
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532567,Usk Road Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.63
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
