Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.7
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532567,Usk Road Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.26
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.47
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.18
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.8
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
532567,Usk Road Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.35
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.8
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
532567,Usk Road Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.27
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.14
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.9
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
532567,Usk Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.85
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
532567,Usk Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.01
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.1
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.1
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
532567,Usk Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
532567,Usk Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
