Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.3
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.88
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.17
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.4
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.86
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.55
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.5
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.4
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532567,Usk Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.4
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
532567,Usk Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.4
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532567,Usk Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.3
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532567,Usk Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.52
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.3
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532567,Usk Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.8
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
