Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.3
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.3
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
532567,Usk Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.2
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532567,Usk Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.14
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.76
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.0
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.9
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532567,Usk Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.42
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.8
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.18
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.03
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.7
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.29
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.6
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
