Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.6
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532567,Usk Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532567,Usk Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.3
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.2
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532567,Usk Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.9
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532567,Usk Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.79
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
