Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.8
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532567,Usk Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.18
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.93
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.74
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.7
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532567,Usk Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.6
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532567,Usk Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.2
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.5
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532567,Usk Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.02
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.3
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.54
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.1
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532567,Usk Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.92
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.0
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532567,Usk Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.99
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.9
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532567,Usk Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
