Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.8
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532567,Usk Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.7
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532567,Usk Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.4
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
532567,Usk Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.05
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
532567,Usk Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.16
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
532567,Usk Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
532567,Usk Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.43
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
532567,Usk Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.71
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.1
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.52
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532567,Usk Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.18
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.74
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.84
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
532567,Usk Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.32
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.97
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532567,Usk Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.15
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.62
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
