Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
532567,Usk Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532567,Usk Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
532567,Usk Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.08
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532567,Usk Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.74
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.14
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
532567,Usk Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.36
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.05
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
532567,Usk Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532567,Usk Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532567,Usk Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
