Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532567,Usk Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532567,Usk Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532567,Usk Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532567,Usk Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532567,Usk Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532567,Usk Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532567,Usk Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.29
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
