Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532567,Usk Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532567,Usk Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532567,Usk Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532567,Usk Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532567,Usk Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,26.9
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532567,Usk Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.0
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532567,Usk Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532567,Usk Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
