Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.1
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.2
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532567,Usk Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.3
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532567,Usk Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.5
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532567,Usk Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532567,Usk Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.7
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532567,Usk Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.79
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.8
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
