Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.9
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532567,Usk Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.1
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532567,Usk Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.28
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.2
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
532567,Usk Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.3
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532567,Usk Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.4
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532567,Usk Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.5
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532567,Usk Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.6
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532567,Usk Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.7
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532567,Usk Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
