Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
532567,Usk Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.58
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532567,Usk Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.53
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
532567,Usk Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
